Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,171.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,227.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,304.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,204.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,327.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,221.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,349.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98105
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98755
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97977
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97189
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,236.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,232.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,361.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,205.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,331.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,224.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,366.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97586
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,261.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,386.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,363.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,194.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,318.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97891
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94018
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
