Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,202.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,248.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,352.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,215.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,360.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,248.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,367.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97891
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,188.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,255.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,373.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,234.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,350.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,240.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,436.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98181
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,185.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,252.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,370.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,232.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,365.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,233.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,412.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
