Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97522
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98099
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70571
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97354
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,245.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,275.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,365.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,366.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,274.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,416.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98404
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,236.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,268.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,369.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,200.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,349.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,306.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,459.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97198
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8027
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
