Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,229.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,266.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,364.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,191.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,359.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,284.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,447.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7113
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97446
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,165.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,257.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,253.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,364.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,202.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,361.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,306.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,445.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98331
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,301.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,230.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,361.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,219.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,360.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,326.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,450.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
