Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97443
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,204.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,260.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,341.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,219.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,365.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,312.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,425.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69461
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97418
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,169.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,236.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,321.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,234.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,334.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,280.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,413.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98926
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
