Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,220.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,230.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,307.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,269.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,439.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,286.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,420.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99069
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97742
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,164.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,235.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,318.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,277.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,429.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,303.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,432.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,161.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,260.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,354.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,256.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,339.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,284.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,436.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
