Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95041
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,164.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,261.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,366.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,236.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,366.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,238.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,376.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98505
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,274.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,370.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,236.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,333.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,246.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,359.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
