Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,246.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,334.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,212.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,335.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,236.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,355.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,246.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,314.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,234.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,341.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,229.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,338.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97171
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70217
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,222.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,251.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,351.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,233.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,340.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,225.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97168
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
