Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,250.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,233.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,337.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,230.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,357.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,228.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,362.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,167.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,337.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,307.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,216.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,357.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78357
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,195.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,259.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,371.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,329.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,409.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
