Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98328
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98248
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97485
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,109.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,256.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,335.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,224.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,338.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,386.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,175.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,253.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,339.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,258.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,360.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,223.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,291.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97299
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79629
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
