Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,182.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,250.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,317.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,279.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,396.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,201.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,337.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97195
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70089
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,206.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,247.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,363.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,276.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,386.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,256.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,378.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97266
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67227
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,307.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,378.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,222.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,330.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,235.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,359.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98621
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97842
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94546
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
