Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70236
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,154.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,268.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,313.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,464.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,193.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,322.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,215.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,318.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69299
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97244
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78143
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,183.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,265.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,390.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,214.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,355.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,215.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,296.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97815
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
