Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,210.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,383.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,228.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,329.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,206.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,310.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9263
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70806
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94711
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,202.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,282.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,394.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,328.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,180.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,277.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97494
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8522
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,197.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,239.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,380.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,181.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,319.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,177.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,280.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79797
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
