Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,251.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,376.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,324.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,206.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,313.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91803
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,142.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,217.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,270.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,291.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,444.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,201.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,304.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,160.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,249.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98248
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92474
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98105
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75247
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
