Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,120.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,289.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,342.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,507.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,189.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,312.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,302.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97659
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,131.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,153.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,146.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,207.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,299.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,215.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,364.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,504.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,187.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,318.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,193.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,295.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97513
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98444
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,140.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,320.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,210.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,341.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,497.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,202.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,299.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,191.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,283.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98468
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
