Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,211.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,277.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,327.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,454.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,211.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,361.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,197.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,308.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95651
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,235.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,172.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,266.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,171.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,341.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,497.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,203.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,355.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,215.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,327.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98071
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98358
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,306.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,318.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,444.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,226.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,383.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,204.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,307.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
