Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94595
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,98.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,227.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,300.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,458.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,212.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,327.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,204.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,281.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91604
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,130.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,252.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,329.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,461.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,313.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,206.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,362.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97961
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95041
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96948
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
