Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,134.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,224.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,177.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,351.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,457.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,335.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,214.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,313.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97861
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,128.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,129.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,216.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,283.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,315.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,470.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,329.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,234.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,323.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,142.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,218.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,296.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,341.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,477.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,170.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,328.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,236.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,323.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96204
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97882
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
