Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,136.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,218.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,132.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,348.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,333.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,511.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,303.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,236.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,317.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,149.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,221.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,174.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,381.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,468.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,197.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,363.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,229.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,331.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97024
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
