Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,134.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,152.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,226.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,352.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,444.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,351.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,212.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,332.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97171
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99875
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,284.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,172.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,339.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,440.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,188.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,312.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,188.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,280.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,220.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,302.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,423.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,215.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,371.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,211.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,323.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
