Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,216.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,362.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,459.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,245.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,404.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,238.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,401.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98236
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,228.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,328.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,453.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,365.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,281.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,390.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97671
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98071
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,115.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,130.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
