Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,253.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,339.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,485.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,321.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,246.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,386.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98434
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,124.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,182.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,352.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,441.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,177.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,304.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,218.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,384.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97821
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,143.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,136.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,295.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,342.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,453.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,324.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,306.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97858
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94006
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
