Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,164.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,126.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,149.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,238.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,267.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,370.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,447.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,251.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,418.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,216.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,339.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,216.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,323.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,414.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,254.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,416.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,216.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,298.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9577
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97214
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,210.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,196.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,294.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,452.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,220.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,411.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
