Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,193.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,335.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9555
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96994
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,239.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,300.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,408.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,266.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,378.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,186.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,300.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97299
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97427
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97305
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,221.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,221.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,340.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,443.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,187.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,412.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,194.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,320.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97638
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
