Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,143.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,209.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,301.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,430.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,172.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,330.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,201.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,332.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96933
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,221.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,265.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,309.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,456.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,185.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,358.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,333.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,129.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,143.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,207.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,214.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,331.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,439.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,189.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,381.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,210.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,320.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98257
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
