Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92532
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,160.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,326.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,464.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,172.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,274.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,214.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,357.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95526
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,189.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,272.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,383.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,300.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,305.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97107
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
