Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,124.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,285.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,286.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,281.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,503.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,182.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,291.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,306.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94543
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,140.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,288.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,196.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,351.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,481.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,198.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,341.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97494
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,217.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,263.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,296.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,486.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,288.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,168.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,331.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
