Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,199.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,218.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,337.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,303.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,186.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,192.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,217.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,296.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97128
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91061
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
