Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,195.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,193.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,294.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,153.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,221.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,191.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98212
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,218.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,251.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,312.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,163.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,221.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97699
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,206.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,170.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,298.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,148.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,227.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,255.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
