Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,169.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,213.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,319.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,223.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67333
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,261.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,193.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,266.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,177.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,293.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,253.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,180.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,159.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,275.62
