Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,164.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,187.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,263.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,181.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,271.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,178.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,264.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,182.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,265.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,263.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,236.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98111
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66925
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91464
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,154.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,171.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,258.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,204.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,232.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,42.25
