Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91312
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,162.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,160.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,253.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,203.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98242
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88281
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90256
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,192.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,210.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,200.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97345
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93317
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
