Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,178.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,196.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66918
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94568
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80114
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,188.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,194.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,236.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,157.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,220.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,190.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98102
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97061
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98291
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88641
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,177.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,202.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,220.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,147.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97671
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,1.12
