Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88064
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,154.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,143.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,232.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,127.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,192.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66354
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94226
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,196.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,170.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,223.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,183.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
