Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,135.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97867
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,147.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,200.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,215.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,192.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97769
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94357
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,171.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97955
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99933
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75146
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
