Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,174.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,245.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,130.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,218.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66287
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,176.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,193.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,160.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66876
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91452
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,182.62
