Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,176.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,230.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97577
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,175.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,123.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,203.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9523
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,188.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,195.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92706
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
