Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,214.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,166.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,204.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95175
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94458
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,267.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,235.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,208.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,176.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66781
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90018
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88934
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,288.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,199.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,264.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,203.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,166.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9769
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
