Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67465
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93262
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,225.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,205.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,270.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,128.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,107.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94299
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,146.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,183.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,266.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,248.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88409
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
