Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,189.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,189.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,190.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97049
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99893
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97501
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,173.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,225.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,213.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9151
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,198.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,251.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,147.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,201.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97238
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.678
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
