Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94611
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,236.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,247.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,155.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,251.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99908
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92651
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85537
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,218.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,190.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,262.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,152.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,235.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,176.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85077
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
