Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,231.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,187.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,269.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,151.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,236.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,172.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99915
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97009
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,296.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,208.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,274.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,224.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92212
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,155.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,196.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,273.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,238.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,134.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,200.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89874
