Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,215.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,262.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,178.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91498
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,199.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,197.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,268.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,274.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,134.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99948
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86178
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
