Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,213.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,303.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,170.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,217.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,188.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,233.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,304.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,257.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,234.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,196.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,218.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,306.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,167.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,221.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,214.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69223
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91009
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
