Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,213.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,314.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,162.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,249.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,200.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,203.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,146.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,248.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,366.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,179.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,247.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,199.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,209.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,207.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,295.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,251.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98892
