Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94757
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67504
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,180.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,183.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,247.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94275
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89578
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,180.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,251.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,223.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69061
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
