Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,224.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,186.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,280.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,163.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97696
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87436
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,222.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,183.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,216.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,162.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90607
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97702
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94491
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88388
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,210.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,188.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,279.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,220.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,105.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,163.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87085
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96948
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
