Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8836
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,230.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,173.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,165.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,170.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9021
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97488
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70126
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,238.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,181.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,276.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86529
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91278
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
