Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,81.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,215.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,207.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,277.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,101.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9314
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7015
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,214.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,205.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,276.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,181.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69998
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80954
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,260.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,212.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,273.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,226.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,208.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97748
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39919
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
