Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,213.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,209.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,287.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,161.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,279.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,136.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,204.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,213.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,211.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,327.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,223.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70388
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
