Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,302.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,207.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,301.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,197.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,312.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,138.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,238.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,236.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,173.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,281.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,197.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,277.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,235.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,80.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,292.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,291.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,275.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,289.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97778
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
