Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,92.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,262.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,212.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,314.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,202.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,331.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,138.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98465
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97574
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94269
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,199.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,211.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,298.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,178.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,322.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,152.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,200.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,209.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,292.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,207.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,312.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,267.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
