Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97632
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92328
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,203.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,296.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,284.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,257.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98972
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97259
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,184.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,198.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,292.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,203.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,356.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,171.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,330.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7004
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94842
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
