Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,200.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,222.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,315.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,257.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,392.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,351.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98886
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97354
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97403
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69293
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91775
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,178.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,247.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,325.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,200.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,316.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,183.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,276.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92044
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,262.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,219.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,311.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,197.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,340.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,171.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,311.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
