Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88351
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95654
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,179.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,237.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,340.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,356.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,187.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,324.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,224.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,324.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,209.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,342.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,170.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,318.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98135
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97757
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92108
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
