Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,194.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,209.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,281.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,216.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,353.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,179.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,289.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98444
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97485
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69595
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97116
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,219.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,222.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,337.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,209.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,356.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,181.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,282.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98499
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70236
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,188.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,250.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,349.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,355.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,297.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95633
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95166
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
