Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,219.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,270.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,347.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,231.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,376.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,325.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94488
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,280.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,256.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,353.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,221.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,395.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,173.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,285.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72641
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94681
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97101
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94687
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,126.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
