Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,214.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,236.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,398.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,234.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,380.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,175.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,308.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97708
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94473
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,125.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,270.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,391.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,268.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,428.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,195.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,373.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92108
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95969
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97122
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,225.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,268.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,406.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,253.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,382.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,267.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,390.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
