Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,274.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,391.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,264.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,403.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,208.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,398.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98669
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94137
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,190.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,317.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,261.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,407.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,226.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,373.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94675
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,245.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,355.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,229.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,331.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,206.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,357.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
