Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97546
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97839
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,247.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,349.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,238.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,378.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,197.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,310.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97122
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70858
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94336
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,115.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,238.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,346.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,219.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,357.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,222.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,342.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9682
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9769
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97406
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
