Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,181.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,273.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,358.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,201.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,350.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,368.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70062
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,183.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,253.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,339.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,234.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,388.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,249.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,369.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69311
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,210.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,256.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,324.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,231.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,389.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,378.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94531
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
