Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,164.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,287.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,350.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,271.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,408.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,261.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,386.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91339
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98349
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96262
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,246.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,314.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,270.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,372.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,205.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,324.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92294
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98596
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97397
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
