Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,174.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,247.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,344.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,281.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,363.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,208.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,366.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94464
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,76.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97275
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,141.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,208.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,218.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,343.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,363.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,212.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,416.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93793
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,78.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,150.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,218.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,232.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,352.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,186.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,290.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,456.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94754
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98798
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74658
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
