Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,264.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,230.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,359.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,158.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,310.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,190.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,339.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-56.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97766
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,83.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,267.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,246.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,353.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,248.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,239.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,393.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9021
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,158.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
